Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.68
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.57
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
114337,Chancellors Park Business S/S,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.99
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.59
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.28
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.21
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
114337,Chancellors Park Business S/S,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.38
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.8
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.79
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.82
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
114337,Chancellors Park Business S/S,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.12
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.12
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.01
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.44
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.14
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.43
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
114337,Chancellors Park Business S/S,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.12
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.44
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.62
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.19
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
114337,Chancellors Park Business S/S,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.11
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.93
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.52
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114337,Chancellors Park Business S/S,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
114337,Chancellors Park Business S/S,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.71
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.8
