Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.48
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114337,Chancellors Park Business S/S,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.78
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.59
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.85
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114337,Chancellors Park Business S/S,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.85
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.89
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.67
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.6
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.88
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
114337,Chancellors Park Business S/S,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.3
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.9
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.4
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
114337,Chancellors Park Business S/S,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.58
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.71
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.33
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
114337,Chancellors Park Business S/S,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.7
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
114337,Chancellors Park Business S/S,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.72
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.65
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
114337,Chancellors Park Business S/S,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.39
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,27.8
