Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.99
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.98
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.38
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.49
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
114337,Chancellors Park Business S/S,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.54
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.2
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
114337,Chancellors Park Business S/S,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.52
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.3
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.63
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
114337,Chancellors Park Business S/S,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.36
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.27
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.54
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
114337,Chancellors Park Business S/S,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.62
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.15
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.25
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.59
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.04
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.39
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.12
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
114337,Chancellors Park Business S/S,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.46
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.67
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.27
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.31
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
114337,Chancellors Park Business S/S,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.22
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.53
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.0
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.11
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.39
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
114337,Chancellors Park Business S/S,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.0
