Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.64
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.77
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.96
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
114337,Chancellors Park Business S/S,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.1
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.01
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.99
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.82
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.91
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.19
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.77
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
114337,Chancellors Park Business S/S,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.68
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.09
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.52
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
114337,Chancellors Park Business S/S,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.21
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.31
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.32
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.99
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.9
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
114337,Chancellors Park Business S/S,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.58
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.11
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.39
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114337,Chancellors Park Business S/S,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.68
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.49
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.36
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.6
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
114337,Chancellors Park Business S/S,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.42
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.4
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
114337,Chancellors Park Business S/S,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
