Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.86
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.3
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.13
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.57
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.83
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.99
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.1
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
114337,Chancellors Park Business S/S,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.78
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.6
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.8
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.89
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.14
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.48
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.8
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
114337,Chancellors Park Business S/S,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.75
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.16
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.35
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.11
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.55
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.5
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
114337,Chancellors Park Business S/S,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.67
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.9
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.2
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
114337,Chancellors Park Business S/S,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.45
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.56
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.9
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
114337,Chancellors Park Business S/S,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.69
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.67
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.04
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.2
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.71
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.68
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.49
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.03
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.6
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
114337,Chancellors Park Business S/S,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.16
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.92
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.75
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.4
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
