Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
114337,Chancellors Park Business S/S,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.95
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.02
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.09
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.05
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.96
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.57
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
114337,Chancellors Park Business S/S,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.05
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,15.05
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.65
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.33
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.13
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.99
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.18
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.0
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.9
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
114337,Chancellors Park Business S/S,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,13.52
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.93
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.16
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.94
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.91
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.4
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.49
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.55
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.8
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
114337,Chancellors Park Business S/S,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,14.34
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.09
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.53
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.93
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.09
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.21
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.92
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.55
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.09
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.7
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
114337,Chancellors Park Business S/S,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,14.11
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.04
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,3.42
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.43
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.99
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.5
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.92
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.6
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
114337,Chancellors Park Business S/S,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.93
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.05
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,3.0
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.25
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.7
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.6
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.5
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
114337,Chancellors Park Business S/S,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.98
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.68
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,3.29
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.57
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,4.07
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.73
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.16
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.17
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.77
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
