Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.6
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.48
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
114337,Chancellors Park Business S/S,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.43
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.19
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,12.62
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.94
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.08
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.89
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.36
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.86
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
114337,Chancellors Park Business S/S,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.83
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.24
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.61
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.24
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.51
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.63
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.84
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.79
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
114337,Chancellors Park Business S/S,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.68
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.12
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.86
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.42
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.2
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.15
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.45
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
114337,Chancellors Park Business S/S,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.55
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.01
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.25
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.81
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.21
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.31
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.73
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.28
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
114337,Chancellors Park Business S/S,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.29
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.19
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.66
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.02
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.09
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.94
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.32
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,27.1
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,113.0
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.42
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.24
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
114337,Chancellors Park Business S/S,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.38
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.12
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.28
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.08
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.25
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.8
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.04
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.47
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
114337,Chancellors Park Business S/S,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.33
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.61
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.65
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.5
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.15
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.73
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.5
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.73
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
