Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.2
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
114337,Chancellors Park Business S/S,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.05
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.98
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.11
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.77
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.4
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.85
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.56
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.4
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.73
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.52
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.88
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.98
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.67
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
114337,Chancellors Park Business S/S,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,26.21
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.42
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.69
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.18
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.33
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.55
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.85
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.95
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
114337,Chancellors Park Business S/S,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,6.65
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.18
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.2
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.68
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.31
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.35
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.55
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.4
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
114337,Chancellors Park Business S/S,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.89
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.63
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.8
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.06
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.15
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.88
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,27.36
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,115.4
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
114337,Chancellors Park Business S/S,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.09
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.33
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.55
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.86
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.03
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.61
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.98
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.05
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.3
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
114337,Chancellors Park Business S/S,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.87
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.32
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.76
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.91
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.22
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.4
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.68
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
114337,Chancellors Park Business S/S,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.15
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.55
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.31
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.12
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.13
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.43
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.57
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
