Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
114337,Chancellors Park Business S/S,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.57
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.79
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.34
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.13
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.18
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.43
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.13
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
114337,Chancellors Park Business S/S,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.74
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.61
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.55
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.89
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.7
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.4
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114337,Chancellors Park Business S/S,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.74
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.5
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
114337,Chancellors Park Business S/S,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.5
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.33
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.5
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.4
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.24
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.55
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.6
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
114337,Chancellors Park Business S/S,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.22
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.49
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
