Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.6
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.93
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.4
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.6
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.47
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.48
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.7
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.8
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.07
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.8
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.74
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.81
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.8
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.32
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.79
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.94
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.24
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.8
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.1
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
