Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.9
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.89
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.64
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.13
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.9
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.62
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.9
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.0
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.11
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.0
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
114337,Chancellors Park Business S/S,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.05
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.08
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.77
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.0
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.02
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.67
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.4
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.82
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
