Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.86
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.71
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.92
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.22
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
114337,Chancellors Park Business S/S,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.3
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.09
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.3
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.1
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114337,Chancellors Park Business S/S,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.02
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.2
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
114337,Chancellors Park Business S/S,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.82
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.68
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.2
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
114337,Chancellors Park Business S/S,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.63
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.76
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.61
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.3
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
114337,Chancellors Park Business S/S,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.18
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.23
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.3
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
114337,Chancellors Park Business S/S,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,24.45
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.45
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
