Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.24
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.39
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.3
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,27.04
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.81
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,113.1
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.02
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.86
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.4
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114337,Chancellors Park Business S/S,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,26.93
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.68
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.8
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.4
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
114337,Chancellors Park Business S/S,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,26.44
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.65
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.2
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.27
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.68
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.4
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114337,Chancellors Park Business S/S,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,25.48
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.34
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.5
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
114337,Chancellors Park Business S/S,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.89
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.6
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.2
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.9
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.5
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
114337,Chancellors Park Business S/S,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,28.19
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,116.8
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.5
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
114337,Chancellors Park Business S/S,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.92
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.88
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.9
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
