Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.6
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
114337,Chancellors Park Business S/S,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.36
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.61
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.6
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
114337,Chancellors Park Business S/S,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,29.3
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.52
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,121.1
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.33
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.7
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
114337,Chancellors Park Business S/S,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,28.26
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.56
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,117.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114337,Chancellors Park Business S/S,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,29.44
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.76
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,122.8
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.36
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.8
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
114337,Chancellors Park Business S/S,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.55
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.91
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.4
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.61
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.9
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
114337,Chancellors Park Business S/S,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.35
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.04
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.9
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.48
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
