Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.0
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.97
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.05
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.78
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.0
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
114337,Chancellors Park Business S/S,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.77
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.65
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.08
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
114337,Chancellors Park Business S/S,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.58
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.8
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.24
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.67
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.01
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.74
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.71
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
114337,Chancellors Park Business S/S,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.74
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.67
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.52
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.67
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
114337,Chancellors Park Business S/S,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.71
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.73
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
114337,Chancellors Park Business S/S,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.01
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.11
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
114337,Chancellors Park Business S/S,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.3
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.05
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
