Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.59
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
114337,Chancellors Park Business S/S,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.08
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.05
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.3
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.52
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
114337,Chancellors Park Business S/S,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.8
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.78
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
114337,Chancellors Park Business S/S,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.93
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.36
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.6
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.2
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
114337,Chancellors Park Business S/S,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.84
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.96
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.54
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.71
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.5
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.4
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.06
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
114337,Chancellors Park Business S/S,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.95
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.99
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.54
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
114337,Chancellors Park Business S/S,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
