Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114337,Chancellors Park Business S/S,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.81
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.04
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.24
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
114337,Chancellors Park Business S/S,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.17
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.71
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
114337,Chancellors Park Business S/S,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.8
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.12
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.67
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.03
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.65
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
114337,Chancellors Park Business S/S,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.68
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.11
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
114337,Chancellors Park Business S/S,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.07
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.4
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.62
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.32
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.79
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
114337,Chancellors Park Business S/S,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.26
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.66
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114337,Chancellors Park Business S/S,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.29
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.01
