Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.88
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.4
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.7
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.45
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114337,Chancellors Park Business S/S,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.09
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.81
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.54
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.52
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.07
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.61
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.69
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.89
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
114337,Chancellors Park Business S/S,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.7
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.1
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.2
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.73
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.77
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
114337,Chancellors Park Business S/S,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.43
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.05
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.45
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.51
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.63
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114337,Chancellors Park Business S/S,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.47
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.73
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.1
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.61
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
114337,Chancellors Park Business S/S,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.6
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.57
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
114337,Chancellors Park Business S/S,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
