Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.17
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.6
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.8
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.25
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.88
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114337,Chancellors Park Business S/S,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.74
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.71
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.16
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.05
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.33
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.6
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.19
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.03
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.58
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.6
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.97
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
114337,Chancellors Park Business S/S,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.4
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.98
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.35
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,28.0
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.17
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.43
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.8
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
114337,Chancellors Park Business S/S,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.27
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.04
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.06
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.05
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.68
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.44
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.5
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
114337,Chancellors Park Business S/S,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.37
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.18
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.06
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.92
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.21
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
114337,Chancellors Park Business S/S,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.92
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.64
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.94
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.0
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.02
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.01
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.37
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.91
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114337,Chancellors Park Business S/S,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
