Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.52
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,28.45
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,118.2
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.81
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.45
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.0
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
114337,Chancellors Park Business S/S,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.47
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.49
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,25.12
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.59
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.67
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.5
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
114337,Chancellors Park Business S/S,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.69
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.75
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.38
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
114337,Chancellors Park Business S/S,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.58
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.35
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.81
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.63
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.8
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.1
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.74
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.25
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
114337,Chancellors Park Business S/S,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.44
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.03
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.62
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.1
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.78
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.96
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.33
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
114337,Chancellors Park Business S/S,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.26
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.37
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.7
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.38
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.68
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.48
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
114337,Chancellors Park Business S/S,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.7
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.09
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.66
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.53
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.88
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.0
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.74
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.63
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
