Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
114337,Chancellors Park Business S/S,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.33
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.42
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.26
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.74
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.55
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.75
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
114337,Chancellors Park Business S/S,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.18
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.96
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.6
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.21
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.02
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
114337,Chancellors Park Business S/S,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.55
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.78
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.51
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.17
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.12
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
114337,Chancellors Park Business S/S,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.49
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.97
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.61
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
114337,Chancellors Park Business S/S,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.23
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.17
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.73
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.95
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.39
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
114337,Chancellors Park Business S/S,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.77
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.58
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.6
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.0
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.8
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114337,Chancellors Park Business S/S,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.41
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.15
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.45
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
