Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
114337,Chancellors Park Business S/S,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.87
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.87
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.0
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.36
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.95
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.17
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.11
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.24
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
114337,Chancellors Park Business S/S,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.4
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.36
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.27
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
114337,Chancellors Park Business S/S,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.33
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.26
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.55
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.32
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.89
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.66
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.39
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.72
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.67
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
