Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
114337,Chancellors Park Business S/S,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.66
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.86
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.72
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.1
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.92
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.84
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.39
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,18.2
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.85
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
114337,Chancellors Park Business S/S,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.7
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.77
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
114337,Chancellors Park Business S/S,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.76
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.11
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
114337,Chancellors Park Business S/S,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.75
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.83
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.82
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
114337,Chancellors Park Business S/S,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.16
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.58
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.9
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
