Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.06
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.86
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
114337,Chancellors Park Business S/S,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.84
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.02
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.85
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.2
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
114337,Chancellors Park Business S/S,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.59
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.8
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.31
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
114337,Chancellors Park Business S/S,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.97
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.58
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
114337,Chancellors Park Business S/S,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.95
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.41
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.87
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.63
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.08
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
114337,Chancellors Park Business S/S,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.29
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.62
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.95
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.1
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.7
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.28
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.56
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.12
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.23
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
