Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
114337,Chancellors Park Business S/S,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.14
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.35
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.6
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.21
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
114337,Chancellors Park Business S/S,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.99
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.66
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.32
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
114337,Chancellors Park Business S/S,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.89
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.8
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.63
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114337,Chancellors Park Business S/S,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.93
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.48
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
114337,Chancellors Park Business S/S,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.17
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.89
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.93
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.39
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
114337,Chancellors Park Business S/S,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.33
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.94
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
