Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.58
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.57
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.34
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.49
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
114337,Chancellors Park Business S/S,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.91
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.58
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
114337,Chancellors Park Business S/S,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.4
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.57
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.72
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
114337,Chancellors Park Business S/S,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.54
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.65
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
114337,Chancellors Park Business S/S,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.87
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.64
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.46
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.71
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.17
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.16
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.98
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
114337,Chancellors Park Business S/S,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.86
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.64
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
