Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.4
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
114337,Chancellors Park Business S/S,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.44
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.46
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
114337,Chancellors Park Business S/S,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.71
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.9
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.21
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.64
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
114337,Chancellors Park Business S/S,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.2
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.31
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.43
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114337,Chancellors Park Business S/S,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.36
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.96
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
114337,Chancellors Park Business S/S,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.81
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
114337,Chancellors Park Business S/S,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.55
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.39
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.32
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.73
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
