Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.82
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
114337,Chancellors Park Business S/S,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.78
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.21
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114337,Chancellors Park Business S/S,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
114337,Chancellors Park Business S/S,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,5.27
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.8
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.67
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
114337,Chancellors Park Business S/S,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.8
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.8
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.08
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
114337,Chancellors Park Business S/S,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.43
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.95
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
