Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.48
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.39
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.61
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
114337,Chancellors Park Business S/S,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.16
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.09
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.42
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.89
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
114337,Chancellors Park Business S/S,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.24
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.06
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.55
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.27
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.17
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
