Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.42
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.71
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.84
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.78
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.4
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.9
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.49
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.61
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.4
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
