Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.83
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.79
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.21
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.63
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.94
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.86
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.92
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
114337,Chancellors Park Business S/S,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
