Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.44
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.99
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.94
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.35
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.86
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.17
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.88
