Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.34
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.63
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.33
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.73
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.85
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.76
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.3
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.25
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.51
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
114337,Chancellors Park Business S/S,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
