Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
114337,Chancellors Park Business S/S,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.32
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
114337,Chancellors Park Business S/S,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
114337,Chancellors Park Business S/S,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.87
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.36
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
114337,Chancellors Park Business S/S,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.83
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.79
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
114337,Chancellors Park Business S/S,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.98
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.31
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.11
