Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.91
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.35
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.85
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.87
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.12
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
114337,Chancellors Park Business S/S,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.74
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.83
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.92
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
114337,Chancellors Park Business S/S,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
114337,Chancellors Park Business S/S,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
