Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.58
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.24
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.21
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.22
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.9
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.98
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.52
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.05
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.05
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.38
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.23
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
114337,Chancellors Park Business S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.55
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.41
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.69
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
