Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.05
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.99
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.68
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.38
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.06
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
114337,Chancellors Park Business S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.65
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.12
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,26.06
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,110.5
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
114337,Chancellors Park Business S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.64
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.68
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.45
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.55
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.38
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,24.18
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.2
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.41
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
114337,Chancellors Park Business S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.03
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.39
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.37
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.58
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
114337,Chancellors Park Business S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.05
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.14
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
