Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.14
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.55
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.55
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
114337,Chancellors Park Business S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.18
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.19
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
114337,Chancellors Park Business S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.03
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.78
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.16
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
114337,Chancellors Park Business S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.02
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,30.51
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,124.0
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.8
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
114337,Chancellors Park Business S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.59
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.74
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.7
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
114337,Chancellors Park Business S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.72
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.31
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.83
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.04
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.7
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
114337,Chancellors Park Business S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.94
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,26.53
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.6
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.94
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.67
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.2
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
