Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
114337,Chancellors Park Business S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.5
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.94
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,26.59
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.4
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,29.78
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.99
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,123.8
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
114337,Chancellors Park Business S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,30.43
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,32.73
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,127.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,134.5
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.91
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.6
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.24
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
114337,Chancellors Park Business S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.47
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,30.11
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,123.8
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.39
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.87
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114337,Chancellors Park Business S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.19
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.23
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,29.9
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.5
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.26
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.95
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
114337,Chancellors Park Business S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.75
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,29.01
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.9
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,119.4
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.64
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.62
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
114337,Chancellors Park Business S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.99
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,26.08
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,107.3
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.76
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.05
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.28
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.5
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.5
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
114337,Chancellors Park Business S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.69
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.73
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,25.86
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,106.3
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.86
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.58
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.42
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
