Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
114337,Chancellors Park Business S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.34
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.86
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,27.68
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,113.2
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.44
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.34
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
114337,Chancellors Park Business S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.28
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.95
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,31.51
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.1
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.8
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.78
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.4
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
114337,Chancellors Park Business S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.63
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,25.65
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,32.16
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,106.2
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,133.1
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.55
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,26.31
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.37
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.3
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.09
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
114337,Chancellors Park Business S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.6
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.91
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,32.66
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,135.1
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,28.33
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.64
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,117.4
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.3
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
114337,Chancellors Park Business S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.75
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.83
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,31.25
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,128.5
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,31.26
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.78
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,128.8
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.2
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
114337,Chancellors Park Business S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,28.75
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.69
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,29.82
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.6
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.19
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,30.39
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.26
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,125.1
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.1
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.89
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
114337,Chancellors Park Business S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.35
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.71
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,33.43
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.4
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,137.4
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.23
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,29.89
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.73
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,64.4
