Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,124.3
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.1
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.3
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.06
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
114337,Chancellors Park Business S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.8
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.21
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,31.41
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.17
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,34.4
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.53
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,143.5
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.09
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
114337,Chancellors Park Business S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.67
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.51
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,34.17
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.8
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,141.1
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.76
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,30.72
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.36
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.0
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,127.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.94
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.32
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
114337,Chancellors Park Business S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.04
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.13
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,39.07
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.4
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,161.3
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.32
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.69
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,37.25
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.45
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,153.9
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.33
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.11
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
114337,Chancellors Park Business S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,28.93
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,37.31
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,121.5
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,151.8
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.31
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,26.28
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,41.38
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.89
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.5
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,169.0
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.2
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.45
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.58
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
114337,Chancellors Park Business S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,36.32
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.5
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,148.4
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.31
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,28.49
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,33.38
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,29.16
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.8
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,138.2
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
114337,Chancellors Park Business S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.02
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.95
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,37.32
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.8
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,153.5
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.31
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,28.33
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,26.9
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.97
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.8
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,111.9
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.0
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.7
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.58
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
114337,Chancellors Park Business S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,26.38
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,32.66
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.5
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,134.5
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
