Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.13
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,27.25
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,27.13
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,113.1
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.7
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
114337,Chancellors Park Business S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.97
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.83
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.0
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.59
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.27
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.84
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.63
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
114337,Chancellors Park Business S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,28.11
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.49
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,26.25
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.7
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.0
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.11
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.21
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
114337,Chancellors Park Business S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,28.47
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.54
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,26.12
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,120.8
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.85
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.96
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
114337,Chancellors Park Business S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,35.9
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.1
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.56
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,150.8
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.94
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.85
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.9
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
114337,Chancellors Park Business S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,33.28
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.24
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,139.4
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.69
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
114337,Chancellors Park Business S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.77
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.56
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.6
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.61
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,28.01
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.36
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.3
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
114337,Chancellors Park Business S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.93
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.95
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.01
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
