Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.45
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.77
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.7
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
114337,Chancellors Park Business S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.85
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.24
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.79
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,109.6
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.86
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.95
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
114337,Chancellors Park Business S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,29.44
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,123.5
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.49
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
114337,Chancellors Park Business S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.6
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
114337,Chancellors Park Business S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.86
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.56
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.52
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.98
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.0
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
114337,Chancellors Park Business S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.19
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.14
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.48
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.82
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
114337,Chancellors Park Business S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.95
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.15
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.26
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
114337,Chancellors Park Business S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.56
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.63
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.64
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.59
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
