Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.38
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.08
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.4
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
114337,Chancellors Park Business S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.8
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.68
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.1
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.6
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
114337,Chancellors Park Business S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.48
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.65
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.17
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.3
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.38
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.9
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
114337,Chancellors Park Business S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.48
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.67
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.34
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.8
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
114337,Chancellors Park Business S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.55
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.39
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.04
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
114337,Chancellors Park Business S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.72
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.14
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.42
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.1
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.7
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
114337,Chancellors Park Business S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.77
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.19
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.43
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.5
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.6
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
114337,Chancellors Park Business S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.46
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.67
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
