Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.6
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.18
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
114337,Chancellors Park Business S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.75
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.79
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.24
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.75
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
114337,Chancellors Park Business S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.22
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.04
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.49
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.83
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.5
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.75
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
114337,Chancellors Park Business S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.71
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.01
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.78
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.37
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.5
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.4
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
114337,Chancellors Park Business S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.67
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.08
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.49
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.15
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.26
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.4
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
114337,Chancellors Park Business S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.8
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.25
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.2
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.3
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
114337,Chancellors Park Business S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.83
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.77
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.02
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.3
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
114337,Chancellors Park Business S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.15
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
