Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.42
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.2
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
114337,Chancellors Park Business S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.73
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.11
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.1
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
114337,Chancellors Park Business S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.85
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
114337,Chancellors Park Business S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.9
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,23.08
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
114337,Chancellors Park Business S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.03
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.06
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
114337,Chancellors Park Business S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.56
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.99
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.82
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.64
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.57
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
114337,Chancellors Park Business S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.56
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.77
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.45
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.2
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.4
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114337,Chancellors Park Business S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.94
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.67
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
