Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.7
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.04
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
114337,Chancellors Park Business S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.7
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.74
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.75
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.73
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
114337,Chancellors Park Business S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.11
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.56
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.0
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
114337,Chancellors Park Business S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.49
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.5
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114337,Chancellors Park Business S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.84
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.7
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.4
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.45
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.5
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
114337,Chancellors Park Business S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.75
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.72
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.83
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.65
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.23
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.4
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
114337,Chancellors Park Business S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.4
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.75
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.1
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.7
