Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.06
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.3
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.93
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.46
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.94
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.3
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
114337,Chancellors Park Business S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.71
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.5
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.33
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.32
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
114337,Chancellors Park Business S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.88
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
114337,Chancellors Park Business S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.64
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.35
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.33
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.74
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.0
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.77
