Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.12
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.0
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.76
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.9
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.65
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.3
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.79
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.37
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.77
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.32
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114337,Chancellors Park Business S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.97
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.37
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.9
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.96
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
114337,Chancellors Park Business S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.84
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
