Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.98
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.8
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.83
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.65
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.7
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
114337,Chancellors Park Business S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.5
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
114337,Chancellors Park Business S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.63
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
114337,Chancellors Park Business S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.99
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.62
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.6
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.3
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.62
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.32
