Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.49
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.5
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.51
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.44
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.95
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.4
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.82
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.3
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.4
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.2
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.36
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.07
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.54
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.4
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.11
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.4
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.94
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.86
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.4
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.0
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.94
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.3
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
