Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.84
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.91
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.3
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.3
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.56
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.3
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.87
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.08
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.3
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.45
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.48
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.2
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.58
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.83
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.1
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.89
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.1
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
