Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.01
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.38
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.0
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.94
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.0
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.49
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.0
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.9
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.16
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.9
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.92
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.35
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.83
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.05
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.87
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.47
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.32
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.7
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
