Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.46
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.52
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
114337,Chancellors Park Business S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.93
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.8
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.58
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
114337,Chancellors Park Business S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.43
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.57
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.33
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.34
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.54
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
114337,Chancellors Park Business S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.99
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.92
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.41
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.66
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
