Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.49
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
114337,Chancellors Park Business S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
114337,Chancellors Park Business S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.4
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.25
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.95
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
114337,Chancellors Park Business S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.63
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.58
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.03
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.63
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
114337,Chancellors Park Business S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.38
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.51
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.1
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.7
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.32
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.18
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.73
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
114337,Chancellors Park Business S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.8
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.57
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.8
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
