Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.6
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.17
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.32
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.44
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
114337,Chancellors Park Business S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.92
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
114337,Chancellors Park Business S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.28
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.73
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,60.3
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
114337,Chancellors Park Business S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.9
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.16
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.11
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.93
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.47
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114337,Chancellors Park Business S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.66
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.0
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.15
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.75
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.3
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
