Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.15
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.29
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.02
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.58
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.97
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.42
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.09
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.18
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.33
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
114337,Chancellors Park Business S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.47
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.54
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.91
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
114337,Chancellors Park Business S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.0
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.59
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.74
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.1
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
114337,Chancellors Park Business S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.49
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.86
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.32
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.85
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.04
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.61
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.34
