Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.2
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.65
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.75
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.54
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.3
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
114337,Chancellors Park Business S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.02
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.8
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.38
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,24.01
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.3
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
114337,Chancellors Park Business S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.56
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.3
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
114337,Chancellors Park Business S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.33
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.22
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.03
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.8
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.4
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
114337,Chancellors Park Business S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.49
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.65
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.54
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.4
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
114337,Chancellors Park Business S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.55
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.84
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.12
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.13
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.5
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
114337,Chancellors Park Business S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.09
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.59
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
