Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.07
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.5
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
114337,Chancellors Park Business S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.31
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.5
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
114337,Chancellors Park Business S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.37
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.54
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.2
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.11
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.5
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.5
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.36
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.78
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.17
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.9
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114337,Chancellors Park Business S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.03
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.97
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.64
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.08
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.75
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.92
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
114337,Chancellors Park Business S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.72
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.05
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.1
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,111.3
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
114337,Chancellors Park Business S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.36
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
