Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.57
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,26.53
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.05
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.9
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.6
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
114337,Chancellors Park Business S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.51
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.1
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.17
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.83
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.46
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.58
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.52
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.05
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
114337,Chancellors Park Business S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.35
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.55
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.83
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.05
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.15
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.33
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
114337,Chancellors Park Business S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.82
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.68
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.39
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.73
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.28
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.96
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.62
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.88
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.57
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.9
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.07
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.43
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
114337,Chancellors Park Business S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.56
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.18
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.85
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.4
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.05
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.28
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.48
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
114337,Chancellors Park Business S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.32
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.86
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.33
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.54
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.97
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.89
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
114337,Chancellors Park Business S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.94
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,26.08
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
