Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.69
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.61
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.5
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
114337,Chancellors Park Business S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.82
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.55
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.27
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.84
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.68
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.83
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.0
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
114337,Chancellors Park Business S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.69
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.98
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.44
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.41
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.76
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.81
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.3
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.93
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
114337,Chancellors Park Business S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,23.37
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.78
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.66
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.48
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.61
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.65
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
114337,Chancellors Park Business S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.06
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.66
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.77
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,23.49
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.8
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.3
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.91
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.05
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.39
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.07
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
114337,Chancellors Park Business S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.1
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.34
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.94
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.31
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.83
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.11
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.8
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.05
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
114337,Chancellors Park Business S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.81
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,26.74
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.18
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,113.4
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.51
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.43
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.21
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.01
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.03
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.02
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
114337,Chancellors Park Business S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,28.05
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.17
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.59
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.6
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
