Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.44
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.68
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.25
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.28
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.01
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
114337,Chancellors Park Business S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.88
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.1
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.7
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.8
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.44
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.34
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.36
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.41
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
114337,Chancellors Park Business S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.85
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.04
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.17
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.54
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.69
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.6
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.35
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,27.97
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.05
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,117.9
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.7
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.47
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,27.67
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.9
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.45
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
114337,Chancellors Park Business S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,28.86
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.29
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.11
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,121.6
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,26.21
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.07
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
114337,Chancellors Park Business S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.8
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.5
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,25.46
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.5
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.56
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
114337,Chancellors Park Business S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.87
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.78
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.24
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
114337,Chancellors Park Business S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.01
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.87
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
