Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.91
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.6
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.7
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
114337,Chancellors Park Business S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,6.58
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.35
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.97
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.33
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.67
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
114337,Chancellors Park Business S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.17
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.01
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.7
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
114337,Chancellors Park Business S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.51
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.61
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.32
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.42
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.05
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
114337,Chancellors Park Business S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.94
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.63
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.7
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.74
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.87
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.79
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.55
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.01
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.29
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.71
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.16
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.8
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
114337,Chancellors Park Business S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,7.42
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.93
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
114337,Chancellors Park Business S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.72
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.59
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.9
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.89
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
