Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.36
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.9
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
114337,Chancellors Park Business S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.74
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.19
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.54
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.31
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.17
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
114337,Chancellors Park Business S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.69
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.31
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.46
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.69
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.27
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.66
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.92
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.2
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.54
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.96
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
114337,Chancellors Park Business S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.81
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,8.7
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.06
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.67
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
114337,Chancellors Park Business S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.25
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.1
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.77
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.02
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.02
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.51
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.59
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
114337,Chancellors Park Business S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.73
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.98
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.37
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.76
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.47
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.08
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.0
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
114337,Chancellors Park Business S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.64
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.83
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
